Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
