Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333073,Cameron Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
333073,Cameron Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
