Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333073,Cameron Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333073,Cameron Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.44
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333073,Cameron Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
333073,Cameron Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333073,Cameron Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333073,Cameron Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
333073,Cameron Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
333073,Cameron Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
333073,Cameron Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
