Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.54
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333073,Cameron Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.5
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.03
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333073,Cameron Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333073,Cameron Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333073,Cameron Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
333073,Cameron Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333073,Cameron Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333073,Cameron Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333073,Cameron Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333073,Cameron Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
