Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333073,Cameron Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
333073,Cameron Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333073,Cameron Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
333073,Cameron Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
333073,Cameron Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333073,Cameron Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
