Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333073,Cameron Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
