Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333073,Cameron Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
333073,Cameron Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.05
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333073,Cameron Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.14
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
