Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333073,Cameron Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333073,Cameron Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
