Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333073,Cameron Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
