Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
