Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
