Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
