Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
