Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333073,Cameron Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
