Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333073,Cameron Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333073,Cameron Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333073,Cameron Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333073,Cameron Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333073,Cameron Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.64
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.22
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333073,Cameron Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.94
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
