Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
333073,Cameron Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333073,Cameron Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.86
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
333073,Cameron Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.99
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
333073,Cameron Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.53
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333073,Cameron Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333073,Cameron Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.65
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333073,Cameron Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
333073,Cameron Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333073,Cameron Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
