Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333073,Cameron Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.87
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333073,Cameron Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.5
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.8
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
333073,Cameron Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333073,Cameron Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
333073,Cameron Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333073,Cameron Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333073,Cameron Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333073,Cameron Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
