Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
333073,Cameron Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
