Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.44
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333073,Cameron Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333073,Cameron Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
