Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333073,Cameron Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
333073,Cameron Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333073,Cameron Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
333073,Cameron Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333073,Cameron Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.69
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
333073,Cameron Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333073,Cameron Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333073,Cameron Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333073,Cameron Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
333073,Cameron Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
