Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333073,Cameron Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.35
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
333073,Cameron Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
