Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
