Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
