Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
