Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,21.2
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,21.3
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
