Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,21.3
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,21.4
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,21.4
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,21.5
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,21.6
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,21.6
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,21.7
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333073,Cameron Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,21.8
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333073,Cameron Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,21.8
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,21.8
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,21.9
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,21.9
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
