Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,21.9
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,22.0
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,22.0
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,22.0
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333073,Cameron Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333073,Cameron Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.6
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.48
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333073,Cameron Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
