Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.69
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.9
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333073,Cameron Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.74
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,22.0
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
333073,Cameron Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.43
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,21.9
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.54
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333073,Cameron Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.95
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,98.1
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.1
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,21.8
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.41
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333073,Cameron Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.48
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,21.7
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
333073,Cameron Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.32
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.8
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,21.6
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333073,Cameron Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.4
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,21.6
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333073,Cameron Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.15
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.7
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.8
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,21.5
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
333073,Cameron Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.75
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,21.4
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
333073,Cameron Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,21.3
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
333073,Cameron Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.41
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
