Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,21.2
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
333073,Cameron Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.11
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.91
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
333073,Cameron Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.02
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.3
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
333073,Cameron Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.64
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.96
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
333073,Cameron Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.91
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.39
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.02
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
333073,Cameron Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.03
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.31
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.2
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.07
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.47
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.74
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.44
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.51
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333073,Cameron Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.12
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.38
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.79
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
333073,Cameron Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.5
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333073,Cameron Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.57
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333073,Cameron Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
333073,Cameron Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.21
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.0
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.1
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
333073,Cameron Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
