Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.07
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,49.56
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,126.1
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,203.3
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.74
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.21
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333073,Cameron Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.73
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333073,Cameron Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.05
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.1
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333073,Cameron Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
333073,Cameron Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.67
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333073,Cameron Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333073,Cameron Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
333073,Cameron Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333073,Cameron Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.4
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.8
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
333073,Cameron Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333073,Cameron Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
