Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
333073,Cameron Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
333073,Cameron Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333073,Cameron Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
333073,Cameron Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
333073,Cameron Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333073,Cameron Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
333073,Cameron Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
