Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333073,Cameron Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
333073,Cameron Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
333073,Cameron Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
333073,Cameron Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.85
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333073,Cameron Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
333073,Cameron Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333073,Cameron Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
