Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
333073,Cameron Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333073,Cameron Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333073,Cameron Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
