Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
