Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
