Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
