Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
