Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333073,Cameron Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
