Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333073,Cameron Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333073,Cameron Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
333073,Cameron Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
