Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.43
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333073,Cameron Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.64
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.03
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.9
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333073,Cameron Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.58
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.0
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.97
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333073,Cameron Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.38
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.1
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
333073,Cameron Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.2
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.9
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333073,Cameron Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
333073,Cameron Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333073,Cameron Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
333073,Cameron Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
