Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
333073,Cameron Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.26
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
333073,Cameron Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.67
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.42
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
333073,Cameron Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
333073,Cameron Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
333073,Cameron Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333073,Cameron Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333073,Cameron Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333073,Cameron Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
333073,Cameron Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333073,Cameron Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
