Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333073,Cameron Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
