Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333073,Cameron Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
