Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
