Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333073,Cameron Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
