Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.43
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.36
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333073,Cameron Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.4
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
