Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
