Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
