Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,19.0
