Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
