Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.48
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
