Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
333073,Cameron Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
333073,Cameron Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.88
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333073,Cameron Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.77
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.17
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333073,Cameron Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333073,Cameron Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
