Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
333073,Cameron Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
333073,Cameron Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
333073,Cameron Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
333073,Cameron Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333073,Cameron Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
333073,Cameron Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
333073,Cameron Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
333073,Cameron Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333073,Cameron Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
