Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
