Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,17.7
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
