Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,17.2
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
