Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333073,Cameron Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333073,Cameron Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333073,Cameron Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
