Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333073,Cameron Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333073,Cameron Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333073,Cameron Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.13
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333073,Cameron Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
