Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,17.2
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,17.7
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
