Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
