Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
