Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,19.4
