Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333073,Cameron Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
