Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333073,Cameron Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333073,Cameron Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333073,Cameron Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333073,Cameron Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.89
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333073,Cameron Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.39
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333073,Cameron Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333073,Cameron Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
333073,Cameron Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333073,Cameron Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
